Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.97
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
