Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.07
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341879,Shiphay Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.04
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.02
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.71
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
