Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
341879,Shiphay Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.74
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
341879,Shiphay Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
341879,Shiphay Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
