Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
341879,Shiphay Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
341879,Shiphay Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.22
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
341879,Shiphay Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.24
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.77
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
