Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.05
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
