Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.78
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
