Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.01
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
