Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
