Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.51
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.64
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.39
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
