Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.82
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,124.3
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
