Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.46
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,137.0
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.96
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.63
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
