Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
341879,Shiphay Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,22.1
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,22.2
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
