Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
