Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.94
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.95
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.96
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
