Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
