Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
