Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
