Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.72
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.03
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.97
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
