Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.2
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
341879,Shiphay Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
341879,Shiphay Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
