Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.83
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
341879,Shiphay Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,26.2
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.0
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.5
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,131.9
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.97
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
341879,Shiphay Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.1
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
