Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
341879,Shiphay Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.18
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.42
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.45
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.78
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.92
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
341879,Shiphay Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.56
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
341879,Shiphay Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.97
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,34.04
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.53
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.47
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
341879,Shiphay Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.07
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.57
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.4
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.93
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.37
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.5
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
