Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.05
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.15
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,134.1
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.03
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,140.2
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
