Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.76
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
