Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
