Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
