Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.38
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
