Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.7
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
341879,Shiphay Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
