Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
341879,Shiphay Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.51
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
