Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
341879,Shiphay Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
