Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
