Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
