Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
