Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.47
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
341879,Shiphay Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.59
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
341879,Shiphay Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
341879,Shiphay Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
