Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.35
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
341879,Shiphay Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
341879,Shiphay Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.84
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.36
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.69
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
