Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.83
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.08
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
341879,Shiphay Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
341879,Shiphay Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
341879,Shiphay Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.15
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
