Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
341879,Shiphay Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.3
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
341879,Shiphay Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.21
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
341879,Shiphay Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.97
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.4
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
341879,Shiphay Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
341879,Shiphay Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.32
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
