Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
341879,Shiphay Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
