Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
