Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.39
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
