Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.64
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
