Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.24
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.74
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
