Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.66
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
341879,Shiphay Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.04
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
