Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.94
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
