Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
