Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
