Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.37
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
