Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341879,Shiphay Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.03
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.12
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
