Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
341879,Shiphay Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
341879,Shiphay Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.45
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
341879,Shiphay Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.78
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
341879,Shiphay Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.19
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.08
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.6
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.2
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
