Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
341879,Shiphay Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.59
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.47
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.1
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
341879,Shiphay Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.32
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
