Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
341879,Shiphay Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
341879,Shiphay Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.51
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
341879,Shiphay Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
