Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
341879,Shiphay Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
