Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.37
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
