Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,22.3
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
