Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
