Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.4
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
