Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.5
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
