Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.6
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.7
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.81
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
