Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.98
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.93
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
