Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
