Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
