Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
