Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
