Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.55
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
