Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
341879,Shiphay Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
341879,Shiphay Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
